Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.7
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.9
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,31.1
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,31.3
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,31.5
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,31.6
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
512129,Bryant Homes Pontprennau,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,31.8
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,32.0
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
