Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,32.2
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.56
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
512129,Bryant Homes Pontprennau,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,32.5
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
512129,Bryant Homes Pontprennau,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.02
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
512129,Bryant Homes Pontprennau,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.62
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.42
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,32.7
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.25
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.78
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.3
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.76
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
512129,Bryant Homes Pontprennau,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.52
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,33.0
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
512129,Bryant Homes Pontprennau,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.14
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.69
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
512129,Bryant Homes Pontprennau,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.63
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.37
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.35
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
