Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.53
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.04
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.9
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.76
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.2
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.83
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.5
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
512129,Bryant Homes Pontprennau,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.97
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.51
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.01
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.59
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
512129,Bryant Homes Pontprennau,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.92
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.88
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.9
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.6
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.72
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.62
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
512129,Bryant Homes Pontprennau,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.12
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.06
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.03
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
512129,Bryant Homes Pontprennau,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.83
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.08
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.19
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.78
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
512129,Bryant Homes Pontprennau,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.21
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.65
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.6
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.4
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.48
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.25
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
512129,Bryant Homes Pontprennau,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.16
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.82
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.74
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.5
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.78
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.2
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.37
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.84
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.64
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
512129,Bryant Homes Pontprennau,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.93
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.69
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.78
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.29
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.56
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.48
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.56
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
512129,Bryant Homes Pontprennau,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.24
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.33
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.2
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.1
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
