Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.12
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.98
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.71
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
512129,Bryant Homes Pontprennau,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.94
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.5
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.3
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.0
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.04
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.09
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.33
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
512129,Bryant Homes Pontprennau,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.82
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.56
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.73
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.97
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.82
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
512129,Bryant Homes Pontprennau,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.55
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.68
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.39
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.87
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
512129,Bryant Homes Pontprennau,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.19
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.3
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.37
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.1
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.49
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.96
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.47
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
512129,Bryant Homes Pontprennau,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.81
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.42
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.73
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.8
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.7
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.33
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.72
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
512129,Bryant Homes Pontprennau,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.18
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.57
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.21
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.4
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.1
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.7
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.95
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.68
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.17
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
512129,Bryant Homes Pontprennau,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.34
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.79
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.5
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.43
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.2
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
512129,Bryant Homes Pontprennau,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.93
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.69
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.46
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.81
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.5
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.9
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.25
