Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
512129,Bryant Homes Pontprennau,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.34
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.01
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.56
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.73
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.28
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.63
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
512129,Bryant Homes Pontprennau,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.73
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.4
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.1
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.5
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.66
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.58
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
512129,Bryant Homes Pontprennau,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.1
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.4
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.57
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.5
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.36
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
512129,Bryant Homes Pontprennau,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.0
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.44
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.2
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.0
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.15
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
512129,Bryant Homes Pontprennau,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.88
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.73
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.11
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.1
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.9
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.52
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.16
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.94
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.78
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
512129,Bryant Homes Pontprennau,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.04
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.54
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.94
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.7
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.8
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.19
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.5
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.03
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.33
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.72
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
512129,Bryant Homes Pontprennau,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.44
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.86
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.14
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.3
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.31
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
512129,Bryant Homes Pontprennau,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.29
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.94
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.35
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.5
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.2
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.57
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.79
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.92
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
512129,Bryant Homes Pontprennau,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.1
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.42
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.8
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
