Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.0
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.69
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
512129,Bryant Homes Pontprennau,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.12
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.48
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.85
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.0
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.9
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.95
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.65
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
512129,Bryant Homes Pontprennau,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.57
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.17
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.71
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.77
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.7
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.13
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
512129,Bryant Homes Pontprennau,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.93
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.43
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.36
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.92
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.6
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.13
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
512129,Bryant Homes Pontprennau,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.59
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.62
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.66
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.7
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.4
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.76
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
512129,Bryant Homes Pontprennau,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.48
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.1
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.79
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.74
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
512129,Bryant Homes Pontprennau,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.95
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.18
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.03
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.2
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.1
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
512129,Bryant Homes Pontprennau,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.11
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.26
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.36
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.8
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.1
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.0
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
512129,Bryant Homes Pontprennau,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.72
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.65
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.2
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
