Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512129,Bryant Homes Pontprennau,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.02
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.12
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.61
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
512129,Bryant Homes Pontprennau,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.14
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.6
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.44
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.2
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
512129,Bryant Homes Pontprennau,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.15
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.96
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.51
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.2
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.7
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.62
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.74
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.41
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.57
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.06
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.25
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
512129,Bryant Homes Pontprennau,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.28
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.38
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.11
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.5
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.3
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.22
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.86
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.0
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.71
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.4
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
512129,Bryant Homes Pontprennau,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.78
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.15
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.29
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.4
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.76
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.24
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.85
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.8
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
