Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.3
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.53
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.74
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.1
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
512129,Bryant Homes Pontprennau,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.09
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.14
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.0
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
512129,Bryant Homes Pontprennau,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.79
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.21
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.31
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.0
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
512129,Bryant Homes Pontprennau,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.03
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.89
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.8
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
512129,Bryant Homes Pontprennau,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.65
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.46
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.7
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
512129,Bryant Homes Pontprennau,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.12
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.08
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.97
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.2
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
512129,Bryant Homes Pontprennau,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.1
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.09
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.77
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.05
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.18
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.36
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.5
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
