Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
512129,Bryant Homes Pontprennau,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.87
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.35
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.56
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.07
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
512129,Bryant Homes Pontprennau,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.89
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.64
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.98
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.7
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
512129,Bryant Homes Pontprennau,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.76
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.1
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.84
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.47
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
512129,Bryant Homes Pontprennau,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.74
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.41
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.56
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.7
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.2
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.81
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.85
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.18
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
512129,Bryant Homes Pontprennau,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.74
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.71
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.1
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.0
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
512129,Bryant Homes Pontprennau,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.23
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.12
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.28
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.45
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
512129,Bryant Homes Pontprennau,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.18
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.53
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.1
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.2
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
512129,Bryant Homes Pontprennau,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.57
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.74
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.82
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.1
