Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.97
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.52
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.82
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.9
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.7
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
512129,Bryant Homes Pontprennau,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.86
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.73
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.54
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.0
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.4
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.22
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
512129,Bryant Homes Pontprennau,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.95
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.84
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.85
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
512129,Bryant Homes Pontprennau,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.27
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.38
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.6
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.31
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.72
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.67
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.27
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.52
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.59
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.4
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.44
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
512129,Bryant Homes Pontprennau,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.19
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.24
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.87
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.0
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.45
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
512129,Bryant Homes Pontprennau,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.53
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.59
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.17
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.7
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.3
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
