Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
512129,Bryant Homes Pontprennau,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.28
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.74
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.46
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512129,Bryant Homes Pontprennau,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.08
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.7
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
512129,Bryant Homes Pontprennau,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.44
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.82
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.61
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.75
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.27
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
512129,Bryant Homes Pontprennau,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.67
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.55
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.29
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.5
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
512129,Bryant Homes Pontprennau,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.22
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.43
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.57
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.51
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.19
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
512129,Bryant Homes Pontprennau,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.57
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.94
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.48
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.0
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
512129,Bryant Homes Pontprennau,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.37
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.71
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.05
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.71
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.29
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
