Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512129,Bryant Homes Pontprennau,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.86
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.49
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.18
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
512129,Bryant Homes Pontprennau,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.14
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.68
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.74
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.8
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
512129,Bryant Homes Pontprennau,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.64
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.64
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.89
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
512129,Bryant Homes Pontprennau,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.02
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.73
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.17
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.5
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
512129,Bryant Homes Pontprennau,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.89
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.33
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.27
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.2
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.74
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.81
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.99
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.7
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.8
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
512129,Bryant Homes Pontprennau,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.11
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.72
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.86
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
512129,Bryant Homes Pontprennau,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.41
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.23
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.05
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
