Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.11
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.91
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.87
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
512129,Bryant Homes Pontprennau,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.83
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.76
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.31
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.36
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.72
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
512129,Bryant Homes Pontprennau,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.21
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.96
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.0
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
512129,Bryant Homes Pontprennau,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.49
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.88
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.62
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.28
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.98
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.38
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.75
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
512129,Bryant Homes Pontprennau,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.78
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.26
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.01
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
512129,Bryant Homes Pontprennau,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.75
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.72
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.85
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.56
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.41
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.78
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
