Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512129,Bryant Homes Pontprennau,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.9
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.96
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.7
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.64
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.84
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.03
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.58
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.01
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.0
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.22
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.98
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.77
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
512129,Bryant Homes Pontprennau,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.9
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.34
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.7
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.9
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.45
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.72
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.99
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.99
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.9
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.7
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
