Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.33
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
512129,Bryant Homes Pontprennau,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.98
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.53
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.9
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.1
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,29.3
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.5
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.7
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,30.0
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
512129,Bryant Homes Pontprennau,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,30.2
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
