Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,30.4
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,30.7
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,30.9
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,31.1
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512129,Bryant Homes Pontprennau,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,31.3
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
512129,Bryant Homes Pontprennau,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,31.5
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,31.9
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512129,Bryant Homes Pontprennau,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
