Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,32.8
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512129,Bryant Homes Pontprennau,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
512129,Bryant Homes Pontprennau,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
