Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.0
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.2
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.5
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.68
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.7
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.8
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512129,Bryant Homes Pontprennau,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.05
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.9
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
512129,Bryant Homes Pontprennau,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.07
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.1
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
