Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
512129,Bryant Homes Pontprennau,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.1
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.36
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,31.2
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.05
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.3
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
512129,Bryant Homes Pontprennau,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.33
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.93
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,31.4
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
512129,Bryant Homes Pontprennau,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,31.6
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.35
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.4
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
512129,Bryant Homes Pontprennau,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.24
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.26
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.8
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.39
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.63
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.9
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
512129,Bryant Homes Pontprennau,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.87
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,32.0
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
512129,Bryant Homes Pontprennau,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.24
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.91
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.38
