Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.12
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.99
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
512129,Bryant Homes Pontprennau,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.28
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.02
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.66
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.2
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.08
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
512129,Bryant Homes Pontprennau,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.96
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.94
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.57
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.55
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.94
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.28
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.56
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.9
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
512129,Bryant Homes Pontprennau,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.32
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.47
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.73
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.33
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
512129,Bryant Homes Pontprennau,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.91
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.65
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.08
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.5
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.8
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.02
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.59
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
512129,Bryant Homes Pontprennau,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.7
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.69
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.18
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.6
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.19
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.57
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.22
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.39
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.43
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.54
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.33
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
512129,Bryant Homes Pontprennau,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.1
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.35
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.3
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.12
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
