Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.42
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
512129,Bryant Homes Pontprennau,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.93
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.49
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.54
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.0
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.2
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.93
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.14
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.64
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
512129,Bryant Homes Pontprennau,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.05
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.61
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.58
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.4
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.2
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.49
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.43
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.62
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
512129,Bryant Homes Pontprennau,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.94
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.57
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.17
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.7
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.07
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.2
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.84
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.81
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
512129,Bryant Homes Pontprennau,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.29
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.61
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.81
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.2
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.2
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.19
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.83
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.76
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
512129,Bryant Homes Pontprennau,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.6
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.36
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.31
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.7
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.81
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.59
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.21
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.41
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
512129,Bryant Homes Pontprennau,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.89
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.46
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.55
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.2
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.0
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.62
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
512129,Bryant Homes Pontprennau,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.05
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.83
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.16
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.3
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.5
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.0
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.8
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.31
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.96
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.02
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
512129,Bryant Homes Pontprennau,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.9
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.68
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.04
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.7
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.28
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.57
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.27
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
512129,Bryant Homes Pontprennau,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
