Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.47
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.85
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.87
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.2
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.6
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.65
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.29
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
512129,Bryant Homes Pontprennau,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.83
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.59
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.69
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.61
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.2
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.4
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.61
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.5
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.16
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.94
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.48
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
512129,Bryant Homes Pontprennau,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.77
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.89
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.27
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.35
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.5
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.4
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.24
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.84
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.07
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
512129,Bryant Homes Pontprennau,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.7
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.12
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.9
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.32
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.6
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.89
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,31.2
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.03
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.64
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.46
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
512129,Bryant Homes Pontprennau,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.3
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.9
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.62
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.8
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.07
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,31.1
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.37
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
512129,Bryant Homes Pontprennau,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.43
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.02
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.31
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.2
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.06
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.9
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.57
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.72
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
512129,Bryant Homes Pontprennau,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.42
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.21
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.27
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.41
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.8
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.71
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.83
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.7
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.23
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.52
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
512129,Bryant Homes Pontprennau,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.02
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.59
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.29
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.6
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.35
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.67
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.48
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
512129,Bryant Homes Pontprennau,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.19
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.77
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.65
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.2
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.8
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.93
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.1
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
