Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.13
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.96
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
512129,Bryant Homes Pontprennau,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.8
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.23
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.57
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.6
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.05
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.1
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.54
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.28
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
512129,Bryant Homes Pontprennau,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.58
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.86
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.2
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.67
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.3
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.0
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.4
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.12
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
512129,Bryant Homes Pontprennau,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.04
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.93
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.2
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.24
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.24
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.79
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
512129,Bryant Homes Pontprennau,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.07
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.97
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.99
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.9
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.9
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.85
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.99
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
512129,Bryant Homes Pontprennau,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.89
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.75
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.4
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.45
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.5
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.65
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,83.4
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.4
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.03
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.84
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.36
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
512129,Bryant Homes Pontprennau,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.9
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.45
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.05
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.9
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.2
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.16
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.83
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
512129,Bryant Homes Pontprennau,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.57
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.25
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.03
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.78
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.3
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.1
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.63
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.59
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
512129,Bryant Homes Pontprennau,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.08
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.65
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.37
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.9
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.4
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.79
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
512129,Bryant Homes Pontprennau,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
