Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.32
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.22
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.89
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.27
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.8
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.01
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
512129,Bryant Homes Pontprennau,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.33
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.09
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.37
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.31
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.0
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.63
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.0
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.7
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.21
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
512129,Bryant Homes Pontprennau,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.67
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.71
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.95
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.6
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
512129,Bryant Homes Pontprennau,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.35
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.02
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.81
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.5
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
512129,Bryant Homes Pontprennau,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.0
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.9
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.0
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
512129,Bryant Homes Pontprennau,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.64
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.7
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.15
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.2
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.05
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
512129,Bryant Homes Pontprennau,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.53
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.53
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.36
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.61
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.72
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
512129,Bryant Homes Pontprennau,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.52
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.48
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.67
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
