Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
512129,Bryant Homes Pontprennau,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.43
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.75
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.96
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.3
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
512129,Bryant Homes Pontprennau,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.9
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.81
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
512129,Bryant Homes Pontprennau,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.0
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.78
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.01
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
512129,Bryant Homes Pontprennau,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.09
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.54
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.09
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.1
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.0
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
512129,Bryant Homes Pontprennau,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.67
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.28
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.34
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.3
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.64
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.83
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.12
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.1
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.83
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
512129,Bryant Homes Pontprennau,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.08
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.48
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.56
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.35
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
512129,Bryant Homes Pontprennau,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.56
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.52
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.7
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
512129,Bryant Homes Pontprennau,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
