Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.98
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.14
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.23
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.58
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
512129,Bryant Homes Pontprennau,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.38
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.0
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.07
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.5
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.25
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.84
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.01
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.0
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
512129,Bryant Homes Pontprennau,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.64
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.55
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.67
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
512129,Bryant Homes Pontprennau,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.76
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.31
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.45
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.02
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.13
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.89
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.17
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.23
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.82
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.23
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
512129,Bryant Homes Pontprennau,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.49
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.39
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.2
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.12
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.99
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
512129,Bryant Homes Pontprennau,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.57
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.7
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.8
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
