Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
512129,Bryant Homes Pontprennau,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.35
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.21
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.03
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.6
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.94
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.86
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
512129,Bryant Homes Pontprennau,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.51
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.69
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.92
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.19
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
512129,Bryant Homes Pontprennau,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.18
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.94
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
512129,Bryant Homes Pontprennau,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.97
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.51
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.3
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.3
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.9
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
512129,Bryant Homes Pontprennau,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.81
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.65
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.48
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.06
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
512129,Bryant Homes Pontprennau,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.48
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.28
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.68
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
512129,Bryant Homes Pontprennau,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.98
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.73
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.7
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
512129,Bryant Homes Pontprennau,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
