Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.78
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.79
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.25
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.47
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.03
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.5
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.14
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.35
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
512129,Bryant Homes Pontprennau,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.1
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.44
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.86
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.15
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.77
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.05
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.7
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
512129,Bryant Homes Pontprennau,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.38
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.09
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.88
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.4
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.7
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
512129,Bryant Homes Pontprennau,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.48
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.56
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.6
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
512129,Bryant Homes Pontprennau,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.81
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.62
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.14
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.2
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.6
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
512129,Bryant Homes Pontprennau,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.2
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.74
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.1
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
