Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.5
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
512129,Bryant Homes Pontprennau,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.22
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.18
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.33
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.5
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.18
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
512129,Bryant Homes Pontprennau,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.45
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.53
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.9
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.5
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.6
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.89
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.44
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.4
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
512129,Bryant Homes Pontprennau,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.8
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.68
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.4
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
512129,Bryant Homes Pontprennau,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.73
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.18
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.42
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.4
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
512129,Bryant Homes Pontprennau,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.01
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.04
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.39
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.9
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
512129,Bryant Homes Pontprennau,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.77
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.9
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.28
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.28
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
512129,Bryant Homes Pontprennau,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.98
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.03
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
512129,Bryant Homes Pontprennau,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
