Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.31
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.74
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.99
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.01
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
512129,Bryant Homes Pontprennau,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.74
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.7
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.37
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
512129,Bryant Homes Pontprennau,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.65
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.04
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.02
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.5
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.2
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
512129,Bryant Homes Pontprennau,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.83
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.2
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.62
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.68
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.68
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
512129,Bryant Homes Pontprennau,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.39
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.08
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
512129,Bryant Homes Pontprennau,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.14
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.33
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.74
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.4
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
512129,Bryant Homes Pontprennau,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.39
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.0
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.3
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.2
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
