Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.4
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
512129,Bryant Homes Pontprennau,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.58
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.35
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.77
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.5
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.6
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.6
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.7
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.9
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.17
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
