Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.06
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.41
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.01
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512129,Bryant Homes Pontprennau,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.11
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.49
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.69
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.0
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
