Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.2
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.93
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512129,Bryant Homes Pontprennau,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.65
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.5
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.45
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.05
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.18
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.72
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.8
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.9
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
512129,Bryant Homes Pontprennau,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.0
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.2
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512129,Bryant Homes Pontprennau,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
