Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.3
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
512129,Bryant Homes Pontprennau,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.5
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.1
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.5
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
