Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
512129,Bryant Homes Pontprennau,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
