Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
512129,Bryant Homes Pontprennau,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.64
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
512129,Bryant Homes Pontprennau,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.84
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.24
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.71
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.3
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
512129,Bryant Homes Pontprennau,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.83
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.69
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
512129,Bryant Homes Pontprennau,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.83
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.11
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.8
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
512129,Bryant Homes Pontprennau,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.9
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
512129,Bryant Homes Pontprennau,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.82
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.9
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.94
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
512129,Bryant Homes Pontprennau,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.84
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
512129,Bryant Homes Pontprennau,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.26
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.78
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.45
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
