Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
512129,Bryant Homes Pontprennau,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.51
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.14
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.01
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.4
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.73
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
512129,Bryant Homes Pontprennau,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.13
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.59
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.94
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.41
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
512129,Bryant Homes Pontprennau,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.08
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.58
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.76
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.0
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.95
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.82
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.03
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
512129,Bryant Homes Pontprennau,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.05
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.89
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.29
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.67
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.4
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.15
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
512129,Bryant Homes Pontprennau,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.22
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.77
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.36
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.66
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.29
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
512129,Bryant Homes Pontprennau,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.99
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.86
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.24
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.37
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.93
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
512129,Bryant Homes Pontprennau,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.35
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.05
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.72
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.49
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
512129,Bryant Homes Pontprennau,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.7
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.96
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.93
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.74
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.36
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
512129,Bryant Homes Pontprennau,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
