Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.42
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.02
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.2
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.39
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.89
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.45
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
512129,Bryant Homes Pontprennau,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.92
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.57
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.77
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.3
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
512129,Bryant Homes Pontprennau,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.71
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.13
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.84
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.6
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.67
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
512129,Bryant Homes Pontprennau,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.12
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.99
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.08
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.9
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.07
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.41
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.67
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
512129,Bryant Homes Pontprennau,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.94
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.06
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.83
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.9
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.7
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.07
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
512129,Bryant Homes Pontprennau,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.42
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.95
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.62
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.3
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.21
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.14
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
512129,Bryant Homes Pontprennau,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.78
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.89
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.89
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.71
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.6
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.36
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.4
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
512129,Bryant Homes Pontprennau,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.74
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.67
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.47
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.0
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.06
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.13
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.31
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.75
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
512129,Bryant Homes Pontprennau,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.18
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.74
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.98
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.6
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.4
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
