Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.77
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.54
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
512129,Bryant Homes Pontprennau,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.67
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.66
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.96
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.2
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.4
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.2
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.34
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.27
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
512129,Bryant Homes Pontprennau,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.27
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.42
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.08
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.65
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.5
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.5
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.03
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.7
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.75
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
512129,Bryant Homes Pontprennau,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.11
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.94
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.67
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.5
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.6
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.6
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.03
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.49
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
512129,Bryant Homes Pontprennau,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.98
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.32
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.1
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.2
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.4
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.25
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.55
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
512129,Bryant Homes Pontprennau,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.2
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.77
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.37
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.2
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.0
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.18
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.81
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.98
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
512129,Bryant Homes Pontprennau,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.54
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.07
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.69
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.3
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.98
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.03
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.08
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
512129,Bryant Homes Pontprennau,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.17
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.14
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.38
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.7
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.3
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.82
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.45
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.99
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
512129,Bryant Homes Pontprennau,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.18
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.41
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.66
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.3
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.8
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.4
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.43
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.8
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
512129,Bryant Homes Pontprennau,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
