Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.38
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.97
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.46
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.7
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.5
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
512129,Bryant Homes Pontprennau,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.42
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.37
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.0
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.4
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.2
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.4
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.62
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
512129,Bryant Homes Pontprennau,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.75
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.81
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.02
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.0
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.0
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.36
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
512129,Bryant Homes Pontprennau,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.15
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.24
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.31
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.9
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
512129,Bryant Homes Pontprennau,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.55
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.5
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.5
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.5
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.8
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.31
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.55
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
512129,Bryant Homes Pontprennau,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.74
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.4
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.32
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.9
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.5
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.33
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
512129,Bryant Homes Pontprennau,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.27
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.61
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.76
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.5
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.5
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.3
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.37
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.85
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
512129,Bryant Homes Pontprennau,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.89
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.65
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.95
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.74
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.3
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.1
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.45
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.83
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
512129,Bryant Homes Pontprennau,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.17
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.89
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.2
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.5
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
