Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.9
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.59
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
512129,Bryant Homes Pontprennau,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.8
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.99
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.77
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.31
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.7
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.8
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.45
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
512129,Bryant Homes Pontprennau,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.8
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.32
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.83
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.81
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.7
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,80.3
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.6
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
512129,Bryant Homes Pontprennau,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.69
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.11
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.97
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.66
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.7
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.4
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.71
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.91
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
512129,Bryant Homes Pontprennau,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.39
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.5
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.44
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.66
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.2
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.0
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.2
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.05
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
512129,Bryant Homes Pontprennau,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.66
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.71
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.8
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.1
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
512129,Bryant Homes Pontprennau,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.87
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.78
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.28
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.5
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.9
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.0
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.68
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
512129,Bryant Homes Pontprennau,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.48
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.69
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.27
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.73
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.64
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.27
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.7
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
