Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
512129,Bryant Homes Pontprennau,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.49
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.03
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
512129,Bryant Homes Pontprennau,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.84
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.05
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.99
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.5
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
512129,Bryant Homes Pontprennau,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.11
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.43
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.78
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.4
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.73
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.69
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.81
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.3
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.82
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.75
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.18
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.1
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.76
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.1
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
512129,Bryant Homes Pontprennau,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.28
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.17
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.44
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.3
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.0
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
512129,Bryant Homes Pontprennau,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.34
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.35
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.2
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.9
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.09
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.21
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.8
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
512129,Bryant Homes Pontprennau,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.15
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.88
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.03
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.0
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
