Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
512129,Bryant Homes Pontprennau,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.64
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.43
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.14
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.99
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.5
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.92
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.98
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.38
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.09
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.9
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.08
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.8
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
512129,Bryant Homes Pontprennau,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.7
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.39
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.92
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.08
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.5
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.13
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.48
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.29
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.06
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.54
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.31
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
512129,Bryant Homes Pontprennau,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.03
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.79
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.9
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.37
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.32
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.64
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.7
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
