Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.34
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.55
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.07
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.5
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.44
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
512129,Bryant Homes Pontprennau,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.43
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.12
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.11
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.6
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.6
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.18
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512129,Bryant Homes Pontprennau,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.03
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.61
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512129,Bryant Homes Pontprennau,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.89
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.5
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.63
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.31
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.77
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
512129,Bryant Homes Pontprennau,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.68
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.91
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.21
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.0
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512129,Bryant Homes Pontprennau,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.74
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.22
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.61
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.5
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.69
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.03
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.0
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
