Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.9
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
512129,Bryant Homes Pontprennau,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.46
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.34
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.03
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.7
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
512129,Bryant Homes Pontprennau,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.08
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.63
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.72
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.6
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
512129,Bryant Homes Pontprennau,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.79
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.4
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.96
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.9
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.7
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.5
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
512129,Bryant Homes Pontprennau,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.0
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.25
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.91
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.2
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.1
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.4
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
512129,Bryant Homes Pontprennau,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.04
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.86
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.68
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.3
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.84
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
512129,Bryant Homes Pontprennau,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.0
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.32
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.0
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,81.5
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
512129,Bryant Homes Pontprennau,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.62
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.93
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
512129,Bryant Homes Pontprennau,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.12
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.34
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.68
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.9
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.2
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
