Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.86
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.22
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.87
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
512129,Bryant Homes Pontprennau,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.95
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.99
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.1
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.0
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
512129,Bryant Homes Pontprennau,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.23
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.63
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
512129,Bryant Homes Pontprennau,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.13
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.95
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.22
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.9
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
512129,Bryant Homes Pontprennau,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.54
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.52
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.9
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
512129,Bryant Homes Pontprennau,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.55
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.73
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.9
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.82
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.67
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.8
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
512129,Bryant Homes Pontprennau,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.64
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.69
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.8
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.04
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.06
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.97
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
