Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.7
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
512129,Bryant Homes Pontprennau,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.23
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.65
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.3
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.6
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
512129,Bryant Homes Pontprennau,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.78
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.36
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.6
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
512129,Bryant Homes Pontprennau,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.48
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,25.6
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
512129,Bryant Homes Pontprennau,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.12
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.58
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,25.6
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
512129,Bryant Homes Pontprennau,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,25.6
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
512129,Bryant Homes Pontprennau,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.75
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.3
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.6
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
512129,Bryant Homes Pontprennau,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.4
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.77
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.33
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.6
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.78
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.96
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.6
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
