Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
512129,Bryant Homes Pontprennau,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.24
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.14
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.8
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.09
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.73
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.53
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.8
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.0
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.57
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.8
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
512129,Bryant Homes Pontprennau,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.21
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.9
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.65
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.9
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.24
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.92
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.3
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.69
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.89
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.55
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.94
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.67
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
