Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,26.2
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,26.4
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,26.5
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512129,Bryant Homes Pontprennau,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,26.6
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,26.7
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512129,Bryant Homes Pontprennau,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512129,Bryant Homes Pontprennau,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
