Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512129,Bryant Homes Pontprennau,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
512129,Bryant Homes Pontprennau,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.7
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.0
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
512129,Bryant Homes Pontprennau,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
