Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
512129,Bryant Homes Pontprennau,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.8
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512129,Bryant Homes Pontprennau,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.9
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.1
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.3
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.5
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512129,Bryant Homes Pontprennau,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
