Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
512129,Bryant Homes Pontprennau,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512129,Bryant Homes Pontprennau,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.91
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.35
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.03
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.39
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
512129,Bryant Homes Pontprennau,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.29
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.32
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
512129,Bryant Homes Pontprennau,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.57
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.09
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.7
