Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
512129,Bryant Homes Pontprennau,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.14
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.6
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
512129,Bryant Homes Pontprennau,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.33
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
512129,Bryant Homes Pontprennau,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.81
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.44
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.2
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.1
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.0
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
512129,Bryant Homes Pontprennau,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.35
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.63
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.89
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
512129,Bryant Homes Pontprennau,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.38
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.46
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.46
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.23
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.66
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
512129,Bryant Homes Pontprennau,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.67
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.9
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.95
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.97
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.08
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.89
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.18
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.07
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.46
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.64
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.7
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
512129,Bryant Homes Pontprennau,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.04
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.04
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.72
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.6
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.23
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
