Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.07
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.74
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.96
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
512129,Bryant Homes Pontprennau,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.06
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.35
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.06
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.23
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.91
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.97
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
512129,Bryant Homes Pontprennau,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.26
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.37
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.25
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.6
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.28
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
512129,Bryant Homes Pontprennau,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.84
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.12
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.19
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.74
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.87
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.64
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
512129,Bryant Homes Pontprennau,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.52
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.6
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.59
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.6
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.7
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.56
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
512129,Bryant Homes Pontprennau,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.71
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.21
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.6
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.0
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.2
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.9
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
512129,Bryant Homes Pontprennau,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.75
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.98
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.08
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.4
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.33
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.05
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
512129,Bryant Homes Pontprennau,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.5
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.73
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.66
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.8
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.0
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.48
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.24
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.97
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
512129,Bryant Homes Pontprennau,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.28
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.2
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.85
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.88
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.0
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.3
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.37
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.23
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.43
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.24
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
512129,Bryant Homes Pontprennau,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.69
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.38
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.21
