Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.3
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.53
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.1
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.62
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
512129,Bryant Homes Pontprennau,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.97
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.84
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.01
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.2
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.12
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.42
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
512129,Bryant Homes Pontprennau,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.15
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.66
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.9
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.9
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.4
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.7
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.76
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.75
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
512129,Bryant Homes Pontprennau,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.82
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.33
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.37
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,189.4
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.9
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.94
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.16
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.55
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
512129,Bryant Homes Pontprennau,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.71
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.81
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.72
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.1
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.31
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.85
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.17
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
512129,Bryant Homes Pontprennau,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.07
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.32
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.34
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.65
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
512129,Bryant Homes Pontprennau,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.47
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.02
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.46
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.6
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.2
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.03
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.74
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
512129,Bryant Homes Pontprennau,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.91
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.45
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.35
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.11
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.71
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.51
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
512129,Bryant Homes Pontprennau,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.69
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.15
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.22
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.1
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
