Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.34
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.29
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
512129,Bryant Homes Pontprennau,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.14
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.2
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.98
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.81
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.01
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.31
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
512129,Bryant Homes Pontprennau,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.43
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.49
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.42
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.7
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.22
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.14
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
512129,Bryant Homes Pontprennau,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.63
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.32
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.38
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.2
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.4
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.4
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.15
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
512129,Bryant Homes Pontprennau,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.66
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.76
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.11
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.74
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.79
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.49
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
512129,Bryant Homes Pontprennau,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.37
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.46
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.75
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.44
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.81
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.82
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
512129,Bryant Homes Pontprennau,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.58
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.22
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.11
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.0
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.71
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.66
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
512129,Bryant Homes Pontprennau,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.45
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.45
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.61
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.12
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.8
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.6
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.42
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.87
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.1
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
512129,Bryant Homes Pontprennau,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.55
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.43
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.3
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.2
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.33
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
512129,Bryant Homes Pontprennau,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.2
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
