Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.88
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.85
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.91
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.2
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.0
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.83
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.77
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
512129,Bryant Homes Pontprennau,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.58
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.6
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.35
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.8
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
512129,Bryant Homes Pontprennau,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.26
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.18
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.02
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.7
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
512129,Bryant Homes Pontprennau,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.0
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.49
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.81
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.97
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.3
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.28
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.34
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
512129,Bryant Homes Pontprennau,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.97
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.42
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.16
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.4
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.2
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.08
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
512129,Bryant Homes Pontprennau,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.7
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.7
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.05
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.06
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.8
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.8
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.0
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.67
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.33
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
512129,Bryant Homes Pontprennau,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.71
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.96
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.23
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.3
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.8
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.24
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
512129,Bryant Homes Pontprennau,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.88
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.27
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.49
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.6
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.6
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.3
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
512129,Bryant Homes Pontprennau,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.22
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.58
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.89
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.2
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
