Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.4
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
512129,Bryant Homes Pontprennau,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.96
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.16
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.49
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.3
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.2
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
512129,Bryant Homes Pontprennau,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.9
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.27
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.74
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.1
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
512129,Bryant Homes Pontprennau,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.66
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.38
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.72
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.2
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.9
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.9
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.33
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
512129,Bryant Homes Pontprennau,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.03
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.94
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.98
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.8
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.7
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
512129,Bryant Homes Pontprennau,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.2
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.1
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.76
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.0
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.6
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
512129,Bryant Homes Pontprennau,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.44
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.68
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.62
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.17
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.5
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.39
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.3
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.58
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
512129,Bryant Homes Pontprennau,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.04
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.39
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.21
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.4
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.2
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
