Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.33
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.16
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.48
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.4
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.1
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
512129,Bryant Homes Pontprennau,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.9
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.78
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.34
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.0
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
512129,Bryant Homes Pontprennau,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.02
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.81
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.91
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
512129,Bryant Homes Pontprennau,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.48
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.38
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.7
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
512129,Bryant Homes Pontprennau,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.47
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.64
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.3
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.5
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
512129,Bryant Homes Pontprennau,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.53
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.89
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.68
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.21
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.4
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
512129,Bryant Homes Pontprennau,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.12
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.62
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.95
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.3
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.2
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
512129,Bryant Homes Pontprennau,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.71
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.41
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.64
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.1
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
512129,Bryant Homes Pontprennau,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.36
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.34
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.74
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.6
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.54
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
