Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.9
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
512129,Bryant Homes Pontprennau,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.52
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.51
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.76
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.22
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.1
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.0
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.57
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.7
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512129,Bryant Homes Pontprennau,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.9
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.94
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.01
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.3
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.2
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.06
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.3
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.5
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
512129,Bryant Homes Pontprennau,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.31
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.69
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.52
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.3
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
512129,Bryant Homes Pontprennau,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.19
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.81
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.66
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.8
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.35
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
512129,Bryant Homes Pontprennau,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.65
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.2
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.93
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.4
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.8
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.0
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
512129,Bryant Homes Pontprennau,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.57
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.22
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.72
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
512129,Bryant Homes Pontprennau,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.62
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.08
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.78
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.8
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.7
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
512129,Bryant Homes Pontprennau,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.9
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.71
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.28
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.0
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
512129,Bryant Homes Pontprennau,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
