Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.16
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.69
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.68
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.97
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.1
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.69
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
512129,Bryant Homes Pontprennau,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.86
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.01
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.75
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.4
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.06
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
512129,Bryant Homes Pontprennau,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.72
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.99
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.77
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.55
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
512129,Bryant Homes Pontprennau,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.04
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.78
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.59
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.34
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
512129,Bryant Homes Pontprennau,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.42
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.66
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.1
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.2
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.9
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
512129,Bryant Homes Pontprennau,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.09
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.35
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.64
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.7
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
512129,Bryant Homes Pontprennau,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.33
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.47
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.11
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.7
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
512129,Bryant Homes Pontprennau,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.66
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.44
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.44
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.4
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.99
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.5
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.6
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
512129,Bryant Homes Pontprennau,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.79
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.53
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
