Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.5
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
512129,Bryant Homes Pontprennau,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.98
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.7
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.54
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.5
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.4
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
512129,Bryant Homes Pontprennau,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.18
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.78
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.29
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.05
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.45
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.5
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.99
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.42
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.3
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.2
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.22
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512129,Bryant Homes Pontprennau,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.06
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.35
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
512129,Bryant Homes Pontprennau,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.62
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.49
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.1
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512129,Bryant Homes Pontprennau,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.5
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.15
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.6
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
