Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.53
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.78
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.52
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.06
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.82
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.2
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.8
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
512129,Bryant Homes Pontprennau,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.53
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.54
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.61
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
512129,Bryant Homes Pontprennau,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.53
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.12
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
512129,Bryant Homes Pontprennau,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.79
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.74
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.69
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.18
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.93
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.59
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.53
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
512129,Bryant Homes Pontprennau,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.61
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.46
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.0
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.0
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.73
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
512129,Bryant Homes Pontprennau,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.4
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.51
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
512129,Bryant Homes Pontprennau,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.49
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.75
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.19
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.1
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
