Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
512129,Bryant Homes Pontprennau,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.91
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.72
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.87
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.8
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
512129,Bryant Homes Pontprennau,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.05
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.5
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.0
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.8
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
512129,Bryant Homes Pontprennau,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.97
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.3
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.16
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
512129,Bryant Homes Pontprennau,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.15
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.94
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.61
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.28
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.66
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.92
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.2
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
512129,Bryant Homes Pontprennau,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.32
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.44
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.01
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.1
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
512129,Bryant Homes Pontprennau,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.71
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.04
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.87
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.2
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
512129,Bryant Homes Pontprennau,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.05
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.25
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.85
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.6
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.07
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
